Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,33.8
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.75
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,33.8
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
522281,Belle Vue Way Swansea,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,33.9
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
522281,Belle Vue Way Swansea,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,33.9
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,34.0
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,34.0
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
522281,Belle Vue Way Swansea,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,34.1
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.15
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,34.1
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,34.2
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,34.3
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
522281,Belle Vue Way Swansea,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,34.4
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
