Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.82
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
522281,Belle Vue Way Swansea,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,34.4
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
522281,Belle Vue Way Swansea,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,34.5
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
522281,Belle Vue Way Swansea,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,34.6
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.87
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,34.6
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
522281,Belle Vue Way Swansea,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,34.8
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,34.8
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.27
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,34.9
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
522281,Belle Vue Way Swansea,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.31
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.37
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.82
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,34.9
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,35.0
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.38
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.14
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,35.0
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
