Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,34.9
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
522281,Belle Vue Way Swansea,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,34.7
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.83
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
522281,Belle Vue Way Swansea,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.2
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,34.6
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.41
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.06
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,34.4
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
522281,Belle Vue Way Swansea,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.78
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.52
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,34.2
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.49
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
522281,Belle Vue Way Swansea,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,34.0
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.67
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
522281,Belle Vue Way Swansea,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,33.8
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
522281,Belle Vue Way Swansea,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.95
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,33.7
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
522281,Belle Vue Way Swansea,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
522281,Belle Vue Way Swansea,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.59
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
522281,Belle Vue Way Swansea,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.67
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.08
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.71
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
522281,Belle Vue Way Swansea,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.42
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.18
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
