Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.15
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.2
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
522281,Belle Vue Way Swansea,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.92
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.33
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
522281,Belle Vue Way Swansea,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.96
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.09
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
522281,Belle Vue Way Swansea,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.28
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
522281,Belle Vue Way Swansea,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.4
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.98
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.03
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
522281,Belle Vue Way Swansea,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.93
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.74
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.55
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.41
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.53
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.24
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.67
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
522281,Belle Vue Way Swansea,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.03
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.13
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
