Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
522281,Belle Vue Way Swansea,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.69
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.73
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.32
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.48
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.78
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.31
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
522281,Belle Vue Way Swansea,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.39
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.51
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.64
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.42
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522281,Belle Vue Way Swansea,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.32
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.26
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.2
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
522281,Belle Vue Way Swansea,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.57
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.61
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
522281,Belle Vue Way Swansea,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.52
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.23
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
522281,Belle Vue Way Swansea,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.84
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.77
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.2
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
522281,Belle Vue Way Swansea,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.24
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
522281,Belle Vue Way Swansea,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.48
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
