Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.75
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
522281,Belle Vue Way Swansea,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.99
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.32
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
522281,Belle Vue Way Swansea,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.44
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
522281,Belle Vue Way Swansea,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.31
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.02
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.53
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.44
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.54
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.42
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.54
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.29
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.62
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.03
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.42
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.14
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.38
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
522281,Belle Vue Way Swansea,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.29
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
522281,Belle Vue Way Swansea,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.27
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.43
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.72
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
522281,Belle Vue Way Swansea,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.28
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.54
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
522281,Belle Vue Way Swansea,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.03
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
