Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.36
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
522281,Belle Vue Way Swansea,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
522281,Belle Vue Way Swansea,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.2
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.66
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
522281,Belle Vue Way Swansea,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.69
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.93
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
522281,Belle Vue Way Swansea,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.01
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
522281,Belle Vue Way Swansea,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.0
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.26
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.25
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
522281,Belle Vue Way Swansea,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.03
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
522281,Belle Vue Way Swansea,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
522281,Belle Vue Way Swansea,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.15
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
522281,Belle Vue Way Swansea,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.33
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.57
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
