Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
522281,Belle Vue Way Swansea,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.81
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.79
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.9
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.02
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.35
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
