Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
522281,Belle Vue Way Swansea,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
522281,Belle Vue Way Swansea,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
522281,Belle Vue Way Swansea,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
522281,Belle Vue Way Swansea,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
522281,Belle Vue Way Swansea,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.94
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
