Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.76
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
522281,Belle Vue Way Swansea,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
522281,Belle Vue Way Swansea,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
522281,Belle Vue Way Swansea,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
522281,Belle Vue Way Swansea,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
522281,Belle Vue Way Swansea,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
522281,Belle Vue Way Swansea,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
522281,Belle Vue Way Swansea,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
522281,Belle Vue Way Swansea,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
