Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.91
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
522281,Belle Vue Way Swansea,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
522281,Belle Vue Way Swansea,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.45
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
522281,Belle Vue Way Swansea,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
