Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.55
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.53
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
