Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
522281,Belle Vue Way Swansea,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.12
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
522281,Belle Vue Way Swansea,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
522281,Belle Vue Way Swansea,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
