Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
522281,Belle Vue Way Swansea,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,33.7
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
522281,Belle Vue Way Swansea,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,33.8
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,33.8
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,33.9
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,34.0
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
522281,Belle Vue Way Swansea,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,34.0
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
522281,Belle Vue Way Swansea,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,34.1
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
522281,Belle Vue Way Swansea,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,34.1
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
