Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,34.1
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,34.2
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
522281,Belle Vue Way Swansea,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,34.3
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.68
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.08
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
522281,Belle Vue Way Swansea,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,34.3
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.21
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
522281,Belle Vue Way Swansea,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,34.4
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
522281,Belle Vue Way Swansea,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,34.4
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.41
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.72
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
522281,Belle Vue Way Swansea,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,34.4
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.95
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
522281,Belle Vue Way Swansea,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,34.5
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.19
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
522281,Belle Vue Way Swansea,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,34.5
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
522281,Belle Vue Way Swansea,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.6
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,34.6
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
522281,Belle Vue Way Swansea,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.37
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,34.7
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
