Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,34.8
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,34.8
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
522281,Belle Vue Way Swansea,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,34.9
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.01
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,34.9
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
522281,Belle Vue Way Swansea,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.78
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.28
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,34.9
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,34.9
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.31
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,34.7
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.04
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
522281,Belle Vue Way Swansea,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.13
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,34.6
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
522281,Belle Vue Way Swansea,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.24
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,34.4
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.71
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.17
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,34.2
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.49
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,34.1
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
