Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
522281,Belle Vue Way Swansea,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.64
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,34.0
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.91
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
522281,Belle Vue Way Swansea,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,33.9
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
522281,Belle Vue Way Swansea,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.61
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,33.9
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.7
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
522281,Belle Vue Way Swansea,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,33.8
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522281,Belle Vue Way Swansea,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.95
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.04
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,33.7
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
522281,Belle Vue Way Swansea,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.49
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.72
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.44
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.29
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
522281,Belle Vue Way Swansea,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.68
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.88
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
522281,Belle Vue Way Swansea,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.57
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.08
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
522281,Belle Vue Way Swansea,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
522281,Belle Vue Way Swansea,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.43
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
522281,Belle Vue Way Swansea,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
