Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.12
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.67
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.26
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
522281,Belle Vue Way Swansea,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.94
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.03
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.76
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.58
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.95
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
522281,Belle Vue Way Swansea,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.03
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.28
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.38
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.64
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.07
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
522281,Belle Vue Way Swansea,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.98
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.57
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.46
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.55
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
522281,Belle Vue Way Swansea,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.7
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.7
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.42
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
522281,Belle Vue Way Swansea,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.17
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.94
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
522281,Belle Vue Way Swansea,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.0
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.86
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
522281,Belle Vue Way Swansea,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
