Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.86
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.93
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.5
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.95
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.96
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.69
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.59
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.23
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,33.7
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
522281,Belle Vue Way Swansea,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,33.7
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.36
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
522281,Belle Vue Way Swansea,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.42
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.26
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.66
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.98
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.82
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.69
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.02
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
522281,Belle Vue Way Swansea,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.03
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.27
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.62
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.69
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.0
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.03
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.11
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.49
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
