Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.42
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
522281,Belle Vue Way Swansea,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.91
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.88
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.36
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
522281,Belle Vue Way Swansea,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.06
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.3
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.91
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
522281,Belle Vue Way Swansea,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.51
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.49
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.4
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.56
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
522281,Belle Vue Way Swansea,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.11
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.96
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.54
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.59
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.47
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.08
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
522281,Belle Vue Way Swansea,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.47
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
522281,Belle Vue Way Swansea,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.92
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
522281,Belle Vue Way Swansea,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.49
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.05
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
522281,Belle Vue Way Swansea,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.82
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.6
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.87
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
522281,Belle Vue Way Swansea,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
522281,Belle Vue Way Swansea,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.15
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
