Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.59
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
522281,Belle Vue Way Swansea,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.3
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.07
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
522281,Belle Vue Way Swansea,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.93
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.47
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.43
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.17
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.37
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.56
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.55
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.62
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.16
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
