Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.97
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.71
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
522281,Belle Vue Way Swansea,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.17
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
522281,Belle Vue Way Swansea,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
522281,Belle Vue Way Swansea,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.73
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
