Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.94
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.59
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
522281,Belle Vue Way Swansea,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
522281,Belle Vue Way Swansea,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.98
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
522281,Belle Vue Way Swansea,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
522281,Belle Vue Way Swansea,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.06
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
522281,Belle Vue Way Swansea,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
522281,Belle Vue Way Swansea,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
522281,Belle Vue Way Swansea,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
522281,Belle Vue Way Swansea,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
