Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
522281,Belle Vue Way Swansea,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
522281,Belle Vue Way Swansea,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
522281,Belle Vue Way Swansea,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
522281,Belle Vue Way Swansea,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
522281,Belle Vue Way Swansea,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
522281,Belle Vue Way Swansea,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.84
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
522281,Belle Vue Way Swansea,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.72
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
522281,Belle Vue Way Swansea,2023-06-16T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
