Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.48
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
