Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.16
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.53
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
522281,Belle Vue Way Swansea,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
