Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
522281,Belle Vue Way Swansea,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.84
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
522281,Belle Vue Way Swansea,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
522281,Belle Vue Way Swansea,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
522281,Belle Vue Way Swansea,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
522281,Belle Vue Way Swansea,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,31.4
