Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
522281,Belle Vue Way Swansea,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
522281,Belle Vue Way Swansea,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
522281,Belle Vue Way Swansea,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
522281,Belle Vue Way Swansea,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
522281,Belle Vue Way Swansea,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
522281,Belle Vue Way Swansea,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.76
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
522281,Belle Vue Way Swansea,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.31
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
522281,Belle Vue Way Swansea,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.63
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
522281,Belle Vue Way Swansea,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
