Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.59
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
522281,Belle Vue Way Swansea,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
522281,Belle Vue Way Swansea,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
522281,Belle Vue Way Swansea,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
522281,Belle Vue Way Swansea,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
522281,Belle Vue Way Swansea,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.19
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.28
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
522281,Belle Vue Way Swansea,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.98
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
