Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.08
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.36
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.41
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.17
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,31.9
