Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.48
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.94
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.58
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.78
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.03
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
