Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.09
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.66
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.04
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.38
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.42
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.99
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.17
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.29
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.04
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.23
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.23
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.08
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
