Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.96
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.64
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.06
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.75
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.91
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.15
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.76
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.9
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.9
