Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.6
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.39
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
