Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.61
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.82
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
522281,Belle Vue Way Swansea,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
522281,Belle Vue Way Swansea,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.19
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.89
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.24
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.22
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
