Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.96
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
522281,Belle Vue Way Swansea,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
522281,Belle Vue Way Swansea,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
522281,Belle Vue Way Swansea,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
522281,Belle Vue Way Swansea,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
522281,Belle Vue Way Swansea,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
522281,Belle Vue Way Swansea,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
522281,Belle Vue Way Swansea,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.52
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
522281,Belle Vue Way Swansea,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
522281,Belle Vue Way Swansea,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.07
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
