Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
522281,Belle Vue Way Swansea,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.03
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
522281,Belle Vue Way Swansea,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.06
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.9
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-18T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
