Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.78
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.16
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
522281,Belle Vue Way Swansea,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
522281,Belle Vue Way Swansea,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.21
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.66
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
522281,Belle Vue Way Swansea,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
