Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
522281,Belle Vue Way Swansea,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.16
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.61
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
522281,Belle Vue Way Swansea,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
522281,Belle Vue Way Swansea,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
522281,Belle Vue Way Swansea,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.14
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
522281,Belle Vue Way Swansea,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.1
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.2
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.27
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
522281,Belle Vue Way Swansea,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
522281,Belle Vue Way Swansea,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.68
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
