Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
522281,Belle Vue Way Swansea,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.93
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
522281,Belle Vue Way Swansea,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.8
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
522281,Belle Vue Way Swansea,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.99
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.06
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
522281,Belle Vue Way Swansea,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.72
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
522281,Belle Vue Way Swansea,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.3
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,33.4
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
522281,Belle Vue Way Swansea,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.25
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.96
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
522281,Belle Vue Way Swansea,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.9
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.11
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
522281,Belle Vue Way Swansea,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.55
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
522281,Belle Vue Way Swansea,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.31
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
522281,Belle Vue Way Swansea,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
