Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
522281,Belle Vue Way Swansea,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.49
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,33.7
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
522281,Belle Vue Way Swansea,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,33.8
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
522281,Belle Vue Way Swansea,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,33.8
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.85
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,33.8
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.74
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,33.8
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
522281,Belle Vue Way Swansea,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,33.7
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.85
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
522281,Belle Vue Way Swansea,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.0
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,33.6
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
522281,Belle Vue Way Swansea,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.97
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.76
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.28
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,33.5
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,33.3
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
522281,Belle Vue Way Swansea,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.85
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,33.2
