Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,33.0
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.13
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,32.9
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
522281,Belle Vue Way Swansea,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.43
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,32.8
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
522281,Belle Vue Way Swansea,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.76
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.58
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.69
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.33
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.62
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.42
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.0
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.92
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.91
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.65
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
522281,Belle Vue Way Swansea,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.61
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.82
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
522281,Belle Vue Way Swansea,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
522281,Belle Vue Way Swansea,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.85
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.77
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.47
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
522281,Belle Vue Way Swansea,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.09
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.5
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.82
