Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.18
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.58
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.56
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
522281,Belle Vue Way Swansea,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.78
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.32
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.11
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.48
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
522281,Belle Vue Way Swansea,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.61
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.08
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.48
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
522281,Belle Vue Way Swansea,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.65
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
522281,Belle Vue Way Swansea,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.87
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.76
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
522281,Belle Vue Way Swansea,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.13
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.1
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
522281,Belle Vue Way Swansea,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.45
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.28
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.69
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.86
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.1
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.57
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.48
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.95
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
522281,Belle Vue Way Swansea,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.5
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.78
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.43
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
