Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.21
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.0
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.15
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.62
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
522281,Belle Vue Way Swansea,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.37
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.26
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.04
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.4
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
522281,Belle Vue Way Swansea,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.23
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.23
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
522281,Belle Vue Way Swansea,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
522281,Belle Vue Way Swansea,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.41
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.62
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.42
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
522281,Belle Vue Way Swansea,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.76
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.5
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
522281,Belle Vue Way Swansea,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.0
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
522281,Belle Vue Way Swansea,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.15
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.41
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
522281,Belle Vue Way Swansea,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.76
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.57
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.68
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.23
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
522281,Belle Vue Way Swansea,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.9
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.51
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
