Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522281,Belle Vue Way Swansea,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.97
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.76
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.12
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
522281,Belle Vue Way Swansea,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.26
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
522281,Belle Vue Way Swansea,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.69
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.87
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.02
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
522281,Belle Vue Way Swansea,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.47
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.74
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.92
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.84
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.41
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.15
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
