Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.26
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.58
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.99
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.7
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.13
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.92
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.92
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.34
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.9
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.42
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
522281,Belle Vue Way Swansea,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
522281,Belle Vue Way Swansea,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.12
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.96
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
522281,Belle Vue Way Swansea,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.84
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
