Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
522281,Belle Vue Way Swansea,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
522281,Belle Vue Way Swansea,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.39
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
