Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.93
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.51
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.06
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.2
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
522281,Belle Vue Way Swansea,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.33
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
522281,Belle Vue Way Swansea,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
