Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
522281,Belle Vue Way Swansea,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
522281,Belle Vue Way Swansea,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
522281,Belle Vue Way Swansea,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.77
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
522281,Belle Vue Way Swansea,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
522281,Belle Vue Way Swansea,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
522281,Belle Vue Way Swansea,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
522281,Belle Vue Way Swansea,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,32.2
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.28
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
522281,Belle Vue Way Swansea,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
