Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,32.3
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,32.4
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,32.5
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.08
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
522281,Belle Vue Way Swansea,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.6
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.31
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.09
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
