Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.7
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
522281,Belle Vue Way Swansea,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
522281,Belle Vue Way Swansea,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
