Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.52
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.61
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
522281,Belle Vue Way Swansea,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.9
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.07
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.07
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.57
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.55
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
522281,Belle Vue Way Swansea,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
