Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
522281,Belle Vue Way Swansea,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
522281,Belle Vue Way Swansea,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.55
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
522281,Belle Vue Way Swansea,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
522281,Belle Vue Way Swansea,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
522281,Belle Vue Way Swansea,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
