Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.08
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
522281,Belle Vue Way Swansea,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,31.6
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
522281,Belle Vue Way Swansea,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
522281,Belle Vue Way Swansea,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,31.8
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.16
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.17
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
522281,Belle Vue Way Swansea,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.19
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,32.1
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.28
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
