Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.87
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.16
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.31
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,32.0
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.54
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.64
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.9
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.26
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.08
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.7
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.36
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.41
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
522281,Belle Vue Way Swansea,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.21
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.46
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.46
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.35
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.72
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.65
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.44
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.26
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.16
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.05
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
522281,Belle Vue Way Swansea,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.71
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.69
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
522281,Belle Vue Way Swansea,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
522281,Belle Vue Way Swansea,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.34
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.4
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
