Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
522281,Belle Vue Way Swansea,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.17
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
522281,Belle Vue Way Swansea,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.23
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.55
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.54
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.77
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
522281,Belle Vue Way Swansea,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.82
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.4
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.1
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.16
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.42
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.48
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.92
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,30.4
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
522281,Belle Vue Way Swansea,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.5
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.39
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.52
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
522281,Belle Vue Way Swansea,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.58
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.1
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.8
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.91
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
522281,Belle Vue Way Swansea,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.95
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.27
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.21
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.82
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.53
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.92
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.62
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
522281,Belle Vue Way Swansea,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.41
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.55
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
