Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
522281,Belle Vue Way Swansea,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.88
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.01
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.58
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
522281,Belle Vue Way Swansea,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.98
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.03
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.74
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.04
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.65
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.75
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.83
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.64
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
522281,Belle Vue Way Swansea,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.1
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.2
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.43
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
522281,Belle Vue Way Swansea,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.26
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.07
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.66
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.83
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.53
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.88
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.9
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.99
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.94
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.58
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.86
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.25
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
522281,Belle Vue Way Swansea,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.85
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.49
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.84
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.64
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.78
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.5
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.27
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
