Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.13
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.02
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.34
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.4
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.86
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.17
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.49
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.3
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.42
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.48
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.18
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.84
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.2
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.05
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.86
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.54
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.88
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.1
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
522281,Belle Vue Way Swansea,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.35
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.31
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.0
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
522281,Belle Vue Way Swansea,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.45
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.33
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.42
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.99
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.9
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.51
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.23
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.71
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.36
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.8
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
522281,Belle Vue Way Swansea,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.71
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.1
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.78
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.7
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
522281,Belle Vue Way Swansea,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.72
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.34
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.44
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.6
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.02
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.27
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.5
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.5
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
522281,Belle Vue Way Swansea,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.06
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.31
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.86
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
