Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.38
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.85
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.04
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.71
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.81
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.74
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.94
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.34
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.61
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.01
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.29
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
522281,Belle Vue Way Swansea,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.5
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.27
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.96
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.06
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
522281,Belle Vue Way Swansea,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.44
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.39
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.5
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.68
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.69
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
522281,Belle Vue Way Swansea,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.38
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.25
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.67
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.73
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
522281,Belle Vue Way Swansea,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.57
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.94
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.07
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
522281,Belle Vue Way Swansea,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.48
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.49
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.08
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.91
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.03
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
522281,Belle Vue Way Swansea,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.46
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.74
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
522281,Belle Vue Way Swansea,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.31
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.9
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.81
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.3
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
