Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
522281,Belle Vue Way Swansea,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.35
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
522281,Belle Vue Way Swansea,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.24
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.43
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.97
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.72
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.16
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.23
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
522281,Belle Vue Way Swansea,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.81
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.36
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
522281,Belle Vue Way Swansea,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.95
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.07
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.11
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
522281,Belle Vue Way Swansea,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.3
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
522281,Belle Vue Way Swansea,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
522281,Belle Vue Way Swansea,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.0
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
522281,Belle Vue Way Swansea,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.33
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
522281,Belle Vue Way Swansea,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.25
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
