Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,29.1
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
522281,Belle Vue Way Swansea,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.6
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.1
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,29.2
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
522281,Belle Vue Way Swansea,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
522281,Belle Vue Way Swansea,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
522281,Belle Vue Way Swansea,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
522281,Belle Vue Way Swansea,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.5
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
522281,Belle Vue Way Swansea,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,29.3
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
522281,Belle Vue Way Swansea,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
522281,Belle Vue Way Swansea,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
522281,Belle Vue Way Swansea,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
