Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
522281,Belle Vue Way Swansea,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
522281,Belle Vue Way Swansea,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
522281,Belle Vue Way Swansea,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,29.4
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
522281,Belle Vue Way Swansea,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.45
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
522281,Belle Vue Way Swansea,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
522281,Belle Vue Way Swansea,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
522281,Belle Vue Way Swansea,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
522281,Belle Vue Way Swansea,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.77
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.5
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
522281,Belle Vue Way Swansea,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,29.5
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.32
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
522281,Belle Vue Way Swansea,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.98
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
522281,Belle Vue Way Swansea,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.96
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
