Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.21
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.87
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
522281,Belle Vue Way Swansea,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.65
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
522281,Belle Vue Way Swansea,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
522281,Belle Vue Way Swansea,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.76
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
522281,Belle Vue Way Swansea,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
522281,Belle Vue Way Swansea,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
522281,Belle Vue Way Swansea,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,29.8
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
522281,Belle Vue Way Swansea,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
522281,Belle Vue Way Swansea,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,29.9
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
522281,Belle Vue Way Swansea,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,30.0
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.5
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
522281,Belle Vue Way Swansea,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.34
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
522281,Belle Vue Way Swansea,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
