Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.61
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
522281,Belle Vue Way Swansea,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
522281,Belle Vue Way Swansea,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,30.1
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
522281,Belle Vue Way Swansea,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
522281,Belle Vue Way Swansea,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,30.2
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.91
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
522281,Belle Vue Way Swansea,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,30.3
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
522281,Belle Vue Way Swansea,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.28
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
522281,Belle Vue Way Swansea,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
522281,Belle Vue Way Swansea,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
522281,Belle Vue Way Swansea,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.17
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.67
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.6
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
522281,Belle Vue Way Swansea,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.7
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
522281,Belle Vue Way Swansea,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
